Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,22.88
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,43.73
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,23.58
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,182.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.06
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,60.5
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,21.19
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,45.84
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,23.13
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,93.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,190.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.96
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.11
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.57
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,5.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,23.46
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,40.84
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,24.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,172.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.97
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,27.62
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,35.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,23.97
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,149.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.91
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.31
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,31.63
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,39.06
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,27.41
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,130.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,162.3
776814,Chapel Street - Bromsgrove,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.17
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,26.9
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,40.67
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,24.07
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,81.7
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,169.0
776814,Chapel Street - Bromsgrove,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.87
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,6.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,18.12
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,37.98
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,25.63
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,158.3
776814,Chapel Street - Bromsgrove,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,106.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.32
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,17.74
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,42.09
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,28.21
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,175.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
