Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,17.05
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,40.73
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,28.97
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.44
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,18.17
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,39.31
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,28.33
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,166.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.48
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,26.17
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,40.56
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,28.65
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,108.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,169.5
776814,Chapel Street - Bromsgrove,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.94
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,23.29
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,35.35
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,26.59
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,98.7
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.2
776814,Chapel Street - Bromsgrove,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,19.41
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,38.15
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,26.65
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,160.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.52
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,26.71
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,47.96
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,32.92
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,199.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,137.4
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.18
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,113.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.51
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,30.47
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,55.51
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,38.35
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,95.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,230.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,159.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.19
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.09
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.74
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
