Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.56
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.13
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,36.79
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,62.79
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,41.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,105.5
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,152.4
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,260.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,171.5
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.76
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.69
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,40.69
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,60.35
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,45.42
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,168.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,250.8
776814,Chapel Street - Bromsgrove,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,189.4
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.08
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.41
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.97
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.9
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.66
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.33
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,37.65
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,57.44
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,54.09
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,91.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,156.0
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,239.2
776814,Chapel Street - Bromsgrove,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,225.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.32
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.41
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.73
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.14
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.86
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.66
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,39.29
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,59.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,56.43
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,88.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,162.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,247.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,234.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.65
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.11
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.89
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,23.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.07
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,34.38
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,65.86
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,53.07
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,114.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,142.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,274.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,220.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.88
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.85
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.15
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.07
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.62
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,35.39
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,74.48
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,54.96
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,135.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,146.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,309.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,228.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.73
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.48
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.13
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.14
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,32.79
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,63.09
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,56.37
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,110.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,136.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,263.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,234.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.91
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.45
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.55
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.79
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.03
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,36.55
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,66.25
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,58.05
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,105.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,151.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,276.2
776814,Chapel Street - Bromsgrove,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,240.3
