Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.8
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.31
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.23
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.82
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.14
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,33.72
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,66.69
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,55.26
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,116.1
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,139.6
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,278.0
776814,Chapel Street - Bromsgrove,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,228.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.64
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.81
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.87
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.85
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,35.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,74.18
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,59.73
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,136.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,145.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,308.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,247.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.97
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.32
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.24
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.21
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.94
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.71
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,36.76
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,66.62
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,57.77
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,108.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,152.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,278.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,239.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.87
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.28
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.19
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.25
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,4.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.38
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.76
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,37.63
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,64.72
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,61.56
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,102.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,155.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,269.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,255.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.55
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.08
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,16.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.75
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,37.94
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,66.35
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,57.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,103.4
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,156.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,276.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,238.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.32
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.36
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.96
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.4
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.83
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.01
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.28
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.58
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,43.76
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,65.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,58.87
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,180.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,272.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,244.3
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.08
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.2
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.09
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.95
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.26
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,45.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,67.14
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,54.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,95.5
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,185.8
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,280.1
776814,Chapel Street - Bromsgrove,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,228.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.99
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.57
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
