Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.42
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.73
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.38
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.03
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.75
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,49.57
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,68.29
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,60.54
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,84.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,203.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,284.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,251.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.17
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.88
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.82
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.76
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.87
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.7
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.11
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.58
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,45.67
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,64.83
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,61.92
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,84.7
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,186.3
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,267.7
776814,Chapel Street - Bromsgrove,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,254.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.24
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.62
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.84
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.66
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.42
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,2.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,42.63
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,65.12
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,59.46
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,90.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,174.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,268.7
776814,Chapel Street - Bromsgrove,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,244.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.59
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.52
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.12
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.7
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.22
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.44
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.29
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,44.91
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,71.12
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,62.04
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,100.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,183.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,293.2
776814,Chapel Street - Bromsgrove,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,255.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.56
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.61
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.83
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.49
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.02
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.68
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,43.56
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,66.84
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,64.44
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,96.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,178.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,275.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,264.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.95
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.75
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.88
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.71
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.78
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,47.4
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,63.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,62.67
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,77.5
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,194.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,263.1
776814,Chapel Street - Bromsgrove,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,257.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.14
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.48
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.74
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.99
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.58
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,101.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.38
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,4.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.66
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,53.43
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,64.29
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,60.48
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,218.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,265.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,248.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.18
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.72
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.92
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.01
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.99
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.74
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.64
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.25
