Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,49.26
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,68.42
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,61.29
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,87.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,202.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,282.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,251.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.86
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.31
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.72
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.49
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.76
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.05
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,41.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,66.04
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,57.03
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,95.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,169.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,273.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,234.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.48
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.91
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.43
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.75
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,41.55
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,64.96
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,58.45
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,93.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,170.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,269.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,240.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.37
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.26
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.87
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.52
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.41
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.71
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.84
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,6.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.85
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,40.48
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,65.58
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,61.48
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,96.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,166.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,272.2
776814,Chapel Street - Bromsgrove,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,253.0
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.73
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.03
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.42
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.44
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,3.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.67
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.35
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,43.43
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,71.85
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,62.37
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,108.9
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,178.5
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,299.3
776814,Chapel Street - Bromsgrove,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,257.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.19
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.9
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.78
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.16
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.23
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.18
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,38.65
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,69.58
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,57.51
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,115.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,159.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,288.3
776814,Chapel Street - Bromsgrove,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,238.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.56
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.6
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.59
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.25
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.52
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.88
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,39.56
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,70.08
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,62.33
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,118.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,163.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,289.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,258.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.54
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.33
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.97
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.31
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.59
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.63
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.25
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.08
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,40.22
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,70.49
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,62.46
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,112.6
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,166.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,292.6
776814,Chapel Street - Bromsgrove,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,258.3
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.65
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
