Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.57
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.76
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.72
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.81
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.62
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,41.99
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,61.31
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,58.32
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,85.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,172.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,255.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,241.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.86
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.37
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.89
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.72
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.56
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.93
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,42.75
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,66.23
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,58.39
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,93.6
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,176.5
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,276.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,241.4
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.12
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.23
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.94
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.6
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.48
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.58
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.53
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.22
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,46.26
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,77.59
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,57.75
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,117.7
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,190.8
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,322.1
776814,Chapel Street - Bromsgrove,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,238.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.58
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.52
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.91
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.92
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.55
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.38
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,48.53
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,76.29
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,56.39
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,113.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,199.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,319.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,233.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.4
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.95
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,114.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.78
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.18
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,49.24
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,82.56
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,55.66
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,135.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,201.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,343.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,230.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.82
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.73
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.74
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.17
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.12
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.34
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,46.88
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,67.74
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,56.96
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,192.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,281.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,234.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.43
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.21
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.61
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,39.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,60.37
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,57.32
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,85.4
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,163.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,252.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,236.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.38
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.28
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.98
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.61
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.79
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.78
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
