Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,38.57
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,60.77
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,57.54
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,91.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,159.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,253.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,238.3
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.62
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.34
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,36.86
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,59.92
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,57.2
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,94.8
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,152.9
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,250.0
776814,Chapel Street - Bromsgrove,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,236.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.59
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.03
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.96
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.37
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,42.78
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,61.96
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,52.69
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,176.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,257.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,218.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.15
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.61
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.45
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.89
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.15
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,7.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.48
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.35
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,40.15
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,64.71
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,54.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,100.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,165.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,269.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,227.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.84
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.75
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.41
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.36
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.78
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.01
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,40.62
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,60.04
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,57.13
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,88.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,167.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,250.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,237.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.95
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.03
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.45
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,44.78
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,56.4
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,54.19
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,185.4
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,236.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,225.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.32
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.74
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.58
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.68
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.23
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,41.37
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,58.16
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,63.9
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,88.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,170.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,243.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,266.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.24
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.36
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.21
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.64
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.19
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,43.16
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,55.85
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,56.41
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,178.6
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,233.8
776814,Chapel Street - Bromsgrove,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,233.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
