Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.03
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.63
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.1
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.42
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,1.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.64
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.02
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,50.69
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,54.27
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,61.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,82.3
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,213.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,227.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,256.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.32
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.89
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.59
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.73
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.26
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.23
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.78
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.51
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,41.37
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,58.31
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,59.15
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,82.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,170.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,244.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,246.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.36
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.65
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.42
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.67
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.71
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.38
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.76
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,41.45
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,61.76
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,63.88
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,97.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,171.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,258.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,265.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.75
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.33
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.16
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.38
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.86
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,2.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.61
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,47.43
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,61.73
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,52.79
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,75.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,195.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,255.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,219.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.07
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.99
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.03
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.75
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.59
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.41
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,47.68
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,60.23
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,50.28
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,197.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,250.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,208.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.05
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.21
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,100.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.97
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.93
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.94
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.78
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.01
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,54.68
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,54.47
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,48.94
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,225.5
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,227.7
776814,Chapel Street - Bromsgrove,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,203.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.93
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.44
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.52
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.03
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.3
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,43.52
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,49.95
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,48.68
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,180.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,207.3
776814,Chapel Street - Bromsgrove,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,202.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
