Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,47.19
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,46.03
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,42.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,193.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,190.3
776814,Chapel Street - Bromsgrove,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,176.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,32.36
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,40.14
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,37.62
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,165.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,23.48
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,34.15
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,32.85
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,141.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,136.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,25.05
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,33.23
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,31.66
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,132.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,3.2
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,22.37
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,32.07
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,34.65
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,94.9
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.0
776814,Chapel Street - Bromsgrove,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,144.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,24.74
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,33.18
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,32.29
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,135.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,23.72
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,30.75
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,33.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,128.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,140.9
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,23.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,30.55
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,30.15
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
