Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.85
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.24
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,26.12
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,38.86
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,30.28
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,161.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,19.96
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,33.28
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,141.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.27
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,21.15
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,25.11
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,24.85
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
776814,Chapel Street - Bromsgrove,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,102.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.19
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.64
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,17.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,24.67
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,23.88
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.16
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,16.86
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,24.83
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,24.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.13
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,16.48
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,23.82
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,24.63
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
776814,Chapel Street - Bromsgrove,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,17.88
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,24.97
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,24.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,106.4
776814,Chapel Street - Bromsgrove,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
