Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,2.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.65
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,14.64
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,25.35
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,23.85
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,25.54
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,20.57
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
776814,Chapel Street - Bromsgrove,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,13.8
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,25.88
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,20.68
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,13.91
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,21.53
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,19.54
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
776814,Chapel Street - Bromsgrove,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,14.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,21.59
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,20.64
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,24.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,21.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,14.47
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,20.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,20.38
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,20.79
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,20.85
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
