Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,14.9
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,20.82
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,19.82
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
776814,Chapel Street - Bromsgrove,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,15.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,20.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,20.19
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.92
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,14.85
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,20.02
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,22.47
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,15.65
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,21.42
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,19.46
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
776814,Chapel Street - Bromsgrove,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,14.33
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,20.73
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,19.21
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,14.63
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,20.72
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,19.52
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,14.63
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,21.28
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,20.86
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,90.8
776814,Chapel Street - Bromsgrove,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
