Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,3.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,15.17
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,20.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,20.54
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,14.99
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,20.04
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,19.83
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,15.25
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,19.97
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,19.92
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,16.08
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,20.46
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,20.74
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,15.29
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,21.38
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
776814,Chapel Street - Bromsgrove,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,10.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,14.37
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,21.14
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,20.76
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
776814,Chapel Street - Bromsgrove,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,20.75
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,22.25
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.9
776814,Chapel Street - Bromsgrove,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,15.81
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,20.36
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,20.68
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
