Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,21.02
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,20.79
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,2.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.12
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,15.25
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,23.58
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,22.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
776814,Chapel Street - Bromsgrove,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,14.78
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,23.77
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,20.64
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
776814,Chapel Street - Bromsgrove,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,15.73
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,24.3
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,21.75
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,14.72
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,23.23
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,21.33
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,14.89
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,25.91
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,23.06
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,15.05
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,21.19
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,21.35
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,90.3
776814,Chapel Street - Bromsgrove,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
