Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,14.25
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,20.85
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,21.39
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,3.5
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,16.73
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,23.87
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,21.41
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
776814,Chapel Street - Bromsgrove,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,16.68
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,22.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,20.84
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
776814,Chapel Street - Bromsgrove,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,17.05
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,21.92
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,21.23
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,3.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,15.87
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,23.91
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,22.27
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,100.9
776814,Chapel Street - Bromsgrove,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,16.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,24.34
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,21.14
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,3.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,29.14
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,23.48
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,121.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
