Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,16.83
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,26.37
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,22.33
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
776814,Chapel Street - Bromsgrove,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.32
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,17.92
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,26.83
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,22.35
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
776814,Chapel Street - Bromsgrove,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,16.44
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,26.37
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,22.81
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,3.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,17.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,29.98
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,21.19
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,16.89
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,25.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,22.21
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,4.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.56
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,16.33
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,26.75
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,23.59
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,17.89
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,27.52
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,22.33
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
776814,Chapel Street - Bromsgrove,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,16.92
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,26.07
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,22.85
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
776814,Chapel Street - Bromsgrove,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
