Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,17.73
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,24.09
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,23.48
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
776814,Chapel Street - Bromsgrove,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,16.76
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,24.61
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,25.12
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.98
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,17.94
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,28.35
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,25.14
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,118.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.99
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,18.97
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,30.22
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,24.59
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,100.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,3.0
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,18.87
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,32.03
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,25.61
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
776814,Chapel Street - Bromsgrove,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.73
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,17.82
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,33.66
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,25.97
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.82
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,4.5
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,17.07
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,34.22
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,24.43
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.62
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
