Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,16.86
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,34.97
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,23.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.37
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.82
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,17.19
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,35.07
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,23.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,144.9
776814,Chapel Street - Bromsgrove,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.74
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,16.95
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,39.22
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,25.05
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,73.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,161.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,103.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.36
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,19.28
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,38.37
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,27.87
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,157.5
776814,Chapel Street - Bromsgrove,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,114.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.92
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,16.82
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,42.57
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,24.11
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,175.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.98
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,16.81
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,40.83
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,24.46
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,167.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.98
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,18.67
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,43.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,27.48
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,77.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,179.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.48
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,17.92
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,41.87
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,23.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,82.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,172.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
