Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.15
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.32
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,18.99
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,42.49
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,22.46
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,83.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,175.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.52
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,4.3
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,18.09
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,37.98
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,25.74
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,157.7
776814,Chapel Street - Bromsgrove,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.36
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.86
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,19.38
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,37.72
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,25.26
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,155.9
776814,Chapel Street - Bromsgrove,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.89
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,16.58
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,39.85
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,26.21
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,165.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.62
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.18
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,16.97
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,36.97
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,25.96
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.74
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.08
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,18.43
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,36.54
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,28.85
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
776814,Chapel Street - Bromsgrove,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.06
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,18.73
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,34.36
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,24.67
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
776814,Chapel Street - Bromsgrove,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.19
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.55
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
