Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,21.01
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,37.96
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,25.79
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,87.1
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,157.7
776814,Chapel Street - Bromsgrove,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.31
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.42
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,3.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,22.09
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,38.99
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,26.35
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,162.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.69
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,22.01
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,41.06
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,25.78
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,171.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.98
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,21.59
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,38.48
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,26.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.79
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,20.71
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,35.51
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,28.25
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,148.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.71
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,20.34
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,34.74
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,28.25
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,144.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.76
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.4
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.95
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,21.17
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,40.26
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,32.85
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,168.0
776814,Chapel Street - Bromsgrove,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.29
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.45
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.46
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,25.99
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,43.27
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,39.63
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,107.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,180.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,164.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.23
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
