Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.52
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.97
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.7
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,25.68
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,45.5
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,46.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,81.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,189.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,190.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.34
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.72
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,29.12
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,51.01
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,48.25
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,85.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,120.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,211.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,199.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.58
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.97
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.25
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,31.71
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,54.65
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,48.44
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,225.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,199.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.48
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.61
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.66
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.75
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.39
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,35.72
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,50.06
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,47.83
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,208.5
776814,Chapel Street - Bromsgrove,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,198.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.33
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.02
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.98
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.84
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,37.57
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,49.59
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,48.82
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,156.3
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,208.0
776814,Chapel Street - Bromsgrove,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,203.5
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.84
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.26
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.47
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.14
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,37.54
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,56.16
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,48.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,155.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,234.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,202.1
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.32
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.87
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.19
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,37.72
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,52.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,42.54
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,77.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,155.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,220.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,178.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.78
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.14
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
