Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.56
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,4.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,39.25
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,54.31
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,43.77
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,162.1
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,228.1
776814,Chapel Street - Bromsgrove,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,183.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.11
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.63
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.65
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.08
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,118.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.55
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.73
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.14
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,38.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,68.25
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,43.64
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,119.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,157.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,283.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,182.2
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.57
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.24
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.21
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,34.08
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,64.08
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,46.22
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,110.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,141.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,267.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,192.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.76
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.69
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.76
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.11
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.28
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,36.91
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,60.12
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,46.71
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,152.7
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,251.3
776814,Chapel Street - Bromsgrove,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,194.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.01
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.31
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.94
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,39.03
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,65.14
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,48.57
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,99.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,161.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,271.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,202.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.61
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.02
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.88
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.71
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.02
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,3.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,37.01
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,62.02
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,51.55
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,92.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,153.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,258.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,214.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.38
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.07
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.58
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.49
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.65
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.81
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,41.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,64.74
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,56.76
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,90.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,169.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,270.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,235.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.45
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.13
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.58
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.51
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,37.01
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,62.97
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,50.39
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,94.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,152.8
