Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,262.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,209.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.73
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.84
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.21
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.86
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,39.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,64.71
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,47.74
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,94.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,163.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,269.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,198.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.44
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.37
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.55
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.99
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.93
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.41
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.73
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,42.3
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,64.28
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,47.9
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,175.2
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,268.3
776814,Chapel Street - Bromsgrove,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,199.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.34
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.94
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.96
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.45
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,42.39
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,64.72
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,50.37
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,89.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,175.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,269.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,209.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.26
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.65
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.25
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.83
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,4.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,39.36
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,68.05
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,50.33
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,108.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,161.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,280.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,208.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.14
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.59
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.87
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,39.91
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,64.31
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,45.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,98.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,162.6
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,265.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,187.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.27
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.38
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.12
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.28
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.65
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.63
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,36.74
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,62.85
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,49.06
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,95.6
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,150.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,259.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,201.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.26
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.79
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.65
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.87
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.21
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.51
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.88
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,41.39
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,63.99
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,48.27
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,91.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,169.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,263.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,198.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.41
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.56
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
