Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.53
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.89
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.18
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,46.09
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,62.25
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,48.33
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,80.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,187.9
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,256.3
776814,Chapel Street - Bromsgrove,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,198.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.31
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.23
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.42
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.44
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,40.12
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,61.51
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,48.46
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,86.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,164.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,253.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,199.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.36
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.91
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.17
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.81
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.97
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.02
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,39.88
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,66.14
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,55.61
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,98.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,163.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,273.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,229.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.48
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.99
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.37
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.89
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,2.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,42.17
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,64.04
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,49.64
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,172.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,264.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,203.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.23
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.08
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.92
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.85
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.45
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,39.92
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,62.02
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,48.58
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,90.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,163.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,256.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,200.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.19
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.53
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.82
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.66
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,41.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,63.62
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,53.68
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,168.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,263.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,222.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.22
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.42
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.47
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.71
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.91
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,39.05
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,71.34
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,52.65
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,119.7
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,160.3
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,294.8
776814,Chapel Street - Bromsgrove,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,217.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.31
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.84
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.48
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.42
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.08
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.77
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.25
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
