Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.63
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,40.48
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,71.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,52.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,113.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,166.5
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,295.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,218.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.36
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.27
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.72
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.87
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.71
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,39.23
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,62.99
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,52.32
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,91.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,161.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,262.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,216.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.94
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.02
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.71
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.97
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.85
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.88
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.37
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.75
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,40.65
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,68.25
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,51.83
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,98.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,167.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,283.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,213.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.36
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.37
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.73
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.45
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.88
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.35
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,22.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.38
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,44.63
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,64.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,53.87
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,80.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,183.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,268.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,221.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.34
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.16
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.88
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.56
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,43.96
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,62.66
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,53.02
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,78.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,180.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,259.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,218.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.82
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.05
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.76
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,2.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.51
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,45.02
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,67.15
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,55.79
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,87.1
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,185.3
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,278.5
776814,Chapel Street - Bromsgrove,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,230.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.14
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.03
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.67
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.09
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.65
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,42.69
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,69.17
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,52.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,104.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,175.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,286.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,219.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.18
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.74
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.61
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.19
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.51
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.95
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.31
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,41.69
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,67.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,55.84
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,100.5
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,171.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,281.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,230.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
