Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.92
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.45
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.68
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,118.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.77
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.01
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,45.76
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,71.61
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,54.46
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,104.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,187.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,298.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,224.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.52
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.76
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.97
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.82
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.53
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,48.06
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,62.49
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,54.56
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,198.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,260.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,225.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.37
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.79
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.21
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.78
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.62
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,10.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,44.25
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,63.99
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,52.68
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,182.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,267.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,217.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.82
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.02
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.27
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.58
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.05
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.71
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,44.54
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,63.19
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,55.23
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,183.9
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,263.2
776814,Chapel Street - Bromsgrove,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,227.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.56
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.55
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.05
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.04
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.24
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.32
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.66
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.16
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,47.06
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,64.34
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,57.19
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,76.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,194.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,268.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,236.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.58
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.46
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.98
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.36
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,41.28
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,61.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,55.49
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,170.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,258.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,229.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.32
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.86
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.48
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.01
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.44
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.41
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.78
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.17
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,40.14
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,63.51
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,55.03
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,88.4
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,165.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,265.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,227.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.05
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.53
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.05
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.76
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
