Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.49
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,38.97
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,71.12
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,52.97
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,116.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,160.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,296.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,219.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.72
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.89
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.26
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.4
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.85
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,38.23
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,60.32
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,56.39
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,87.5
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,157.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,251.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,233.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.29
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.33
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.43
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.31
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,39.71
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,60.7
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,58.23
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,163.5
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,253.1
776814,Chapel Street - Bromsgrove,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,240.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.34
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.35
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.98
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.88
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.41
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,41.82
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,61.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,52.82
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,172.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,256.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,217.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.71
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.12
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.21
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.78
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.14
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.24
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,40.63
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,63.64
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,52.24
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,92.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,168.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,264.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,215.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.62
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.14
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.97
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.77
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.29
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,42.25
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,56.34
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,53.18
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,173.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,233.7
776814,Chapel Street - Bromsgrove,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,219.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.94
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.01
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.28
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.65
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.69
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.93
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,43.31
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,57.67
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,48.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,178.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,237.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,200.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.35
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.92
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.21
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.65
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,100.2
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.63
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.85
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,50.64
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,54.58
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,47.35
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,65.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,208.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,226.9
776814,Chapel Street - Bromsgrove,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,196.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.46
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
