Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.98
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.06
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.28
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.7
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,48.37
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,52.76
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,46.61
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,200.1
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,220.4
776814,Chapel Street - Bromsgrove,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,194.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.66
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.69
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.89
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.73
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.48
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,42.92
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,53.03
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,45.54
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,177.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,220.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,189.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.89
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.46
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.08
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.66
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.56
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.56
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,36.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,45.78
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,46.34
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,149.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,190.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,192.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.69
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,35.25
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,42.48
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,39.54
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,176.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,163.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.05
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,3.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,24.23
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,38.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,34.94
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,157.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,145.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,20.15
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,32.29
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,29.32
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,135.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,121.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,21.84
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,29.43
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,26.61
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
776814,Chapel Street - Bromsgrove,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
