Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,21.82
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,27.88
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,23.87
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,25.21
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,28.78
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,24.59
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,103.5
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,22.02
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,26.05
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,23.41
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,97.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,13.95
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,20.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,21.09
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,89.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,14.39
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,20.98
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,20.65
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,12.98
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,17.96
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,19.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,20.14
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,20.41
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,20.33
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
776814,Chapel Street - Bromsgrove,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,14.53
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,20.88
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,20.79
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
