Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,16.17
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,21.25
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,21.26
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,14.96
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,23.24
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,22.91
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.9
776814,Chapel Street - Bromsgrove,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,13.25
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,29.91
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,20.04
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,24.19
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,19.37
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
776814,Chapel Street - Bromsgrove,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,13.66
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,20.14
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,19.41
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,19.98
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,20.11
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,13.37
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,20.75
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,19.26
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
