Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,-1944.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,13.83
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,21.57
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,19.82
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
776814,Chapel Street - Bromsgrove,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,13.48
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,21.3
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,24.53
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,19.84
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,22.63
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
776814,Chapel Street - Bromsgrove,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.94
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,13.73
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,20.81
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,25.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,13.18
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,19.96
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,19.62
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,13.41
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,20.22
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,19.68
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,8.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,14.71
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,22.48
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,20.79
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.67
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,13.77
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,20.49
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,20.39
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
