Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,13.86
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,20.65
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,19.04
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,13.83
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,19.37
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,19.22
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,14.38
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,20.43
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,18.83
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,2.8
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,13.92
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,19.96
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,19.19
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,13.41
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,20.05
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,19.35
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,13.61
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,20.07
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,21.02
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,14.81
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,21.94
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,18.87
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
776814,Chapel Street - Bromsgrove,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
