Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,13.86
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,21.11
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,20.14
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,14.11
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,20.34
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,20.06
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.73
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,8.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,14.51
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,21.12
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,20.11
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,4.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,13.69
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,20.88
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,21.82
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.93
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,14.75
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,25.44
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,19.34
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,107.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.64
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,21.71
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,22.58
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
776814,Chapel Street - Bromsgrove,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,15.72
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,22.37
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,22.91
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
