Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,16.16
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,21.75
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,22.89
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.11
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,17.91
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,21.96
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,22.43
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.34
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,19.67
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,23.21
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,20.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.13
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,16.59
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,22.76
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,21.47
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
776814,Chapel Street - Bromsgrove,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.11
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.81
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,16.72
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,23.02
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,22.7
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
776814,Chapel Street - Bromsgrove,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,2.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,16.79
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,22.31
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,22.65
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,16.85
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,24.87
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,22.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,22.73
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,22.44
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,96.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
