Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,16.76
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,23.91
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,22.67
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
776814,Chapel Street - Bromsgrove,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,16.87
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,22.48
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,23.15
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,16.84
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,23.11
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,24.83
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.1
776814,Chapel Street - Bromsgrove,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,16.78
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,22.76
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,22.89
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,16.71
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,27.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,23.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,113.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,16.78
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,24.34
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,24.09
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
776814,Chapel Street - Bromsgrove,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,18.05
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,23.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,23.42
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,96.1
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
