Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.06
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,16.9
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,24.16
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,24.99
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.12
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,17.08
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,24.74
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,24.14
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
776814,Chapel Street - Bromsgrove,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,16.26
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,24.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,22.67
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,3.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,16.69
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,23.01
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,23.62
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,18.05
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,24.18
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,26.56
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,16.98
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,24.56
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,24.47
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,26.17
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,25.33
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.02
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.32
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,17.57
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,24.77
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,25.01
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
776814,Chapel Street - Bromsgrove,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
