Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,17.83
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,25.24
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,27.89
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,16.74
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,26.35
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,30.52
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,21.69
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,25.78
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,30.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,107.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,16.21
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,28.02
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,26.75
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,2.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,18.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,27.42
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,25.73
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,18.02
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,28.77
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,23.95
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
776814,Chapel Street - Bromsgrove,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,98.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,16.73
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,30.58
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,24.55
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,126.9
776814,Chapel Street - Bromsgrove,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.87
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
