Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,31.18
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,28.99
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.9
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.75
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,16.57
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,31.67
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,28.74
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,15.87
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,29.95
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,23.05
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.47
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,18.09
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,34.79
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,25.58
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,144.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.89
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,16.37
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,37.34
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,26.29
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,154.4
776814,Chapel Street - Bromsgrove,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.45
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,19.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,37.34
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,24.26
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.57
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.04
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,18.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,38.58
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,25.97
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,159.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.16
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.27
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,18.34
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,35.17
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,24.26
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,146.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
