Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,16.88
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,32.21
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,23.51
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.57
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.44
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,18.01
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,32.54
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,24.58
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,134.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.33
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,19.76
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,30.89
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,29.84
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,129.1
776814,Chapel Street - Bromsgrove,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,124.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.09
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,17.33
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,34.9
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,26.26
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,145.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.84
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,20.07
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,36.78
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,26.35
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,82.9
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,153.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,109.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,20.68
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,35.79
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,26.76
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,148.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.07
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,21.24
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,39.55
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,29.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.21
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
