Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,20.61
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,34.23
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,32.76
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,142.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.65
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.96
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,20.67
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,37.78
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,32.28
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,157.5
776814,Chapel Street - Bromsgrove,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.01
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.51
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,21.79
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,37.38
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,26.69
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,156.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,112.1
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.02
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.01
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,20.83
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,38.25
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,24.38
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.13
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.35
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.14
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,19.66
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,35.65
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,25.28
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.44
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.5
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,20.89
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,35.25
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,24.92
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,86.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,147.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.49
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,20.23
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,32.02
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,26.66
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,134.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.46
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.71
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,21.83
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,34.05
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,25.74
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
776814,Chapel Street - Bromsgrove,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
