Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,19.93
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,35.36
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,24.67
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,146.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.86
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,20.84
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,32.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,23.42
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
776814,Chapel Street - Bromsgrove,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.04
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,8.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,23.94
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,31.99
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,23.75
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.05
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.69
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,27.52
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,41.06
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,27.76
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,168.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.16
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.05
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,22.64
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,39.51
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,28.57
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,162.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.18
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,25.18
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,45.31
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,31.39
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,77.5
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,185.7
776814,Chapel Street - Bromsgrove,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.03
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.06
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,27.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,46.66
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,33.58
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,190.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,137.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.44
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,41.3
