Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,25.84
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,46.28
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,36.86
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,74.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,188.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.33
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.68
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,26.65
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,40.69
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,36.58
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,166.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,149.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.07
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.17
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.74
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,28.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,43.52
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,35.88
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,177.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,146.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.65
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.87
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,24.93
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,45.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,34.84
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,186.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.42
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,27.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,47.71
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,36.04
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,73.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,194.5
776814,Chapel Street - Bromsgrove,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.83
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,28.58
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,51.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,35.55
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,116.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,211.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.05
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.48
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.49
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,26.29
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,48.44
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,33.62
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,197.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,137.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.16
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.52
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.37
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,27.93
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,51.87
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,34.46
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,212.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,140.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
