Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.23
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.86
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.25
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.95
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,26.18
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,44.56
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,33.58
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,183.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.19
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.06
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,24.35
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,42.57
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,32.02
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,174.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.39
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.94
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.01
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,4.6
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,29.89
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,44.65
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,35.57
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,122.7
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,182.3
776814,Chapel Street - Bromsgrove,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,145.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,32.45
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,40.78
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,35.55
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,133.1
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,167.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,145.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.67
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.48
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.95
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,5.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,36.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,45.17
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,36.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,147.1
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
776814,Chapel Street - Bromsgrove,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.22
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.32
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.77
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,32.08
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,43.59
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,35.83
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,131.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,178.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,146.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.68
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.89
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,32.83
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,43.89
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,39.14
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,179.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,160.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.68
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
