Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,35.14
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,42.07
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,32.98
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,135.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.73
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.17
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.14
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,33.45
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,43.51
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,32.09
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,136.8
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,178.6
776814,Chapel Street - Bromsgrove,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-4.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.51
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.25
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.85
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,37.86
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,45.47
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,33.66
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,154.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,187.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.75
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.55
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,3.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,34.49
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,55.23
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,34.18
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,225.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,140.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.27
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.84
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.78
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,34.4
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,53.77
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,34.55
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,141.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,222.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.26
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,32.01
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,40.37
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,37.69
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,130.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,166.4
776814,Chapel Street - Bromsgrove,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,155.4
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.24
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,32.74
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,43.4
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,31.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,134.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,177.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.07
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.18
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,4.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
