Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,33.03
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,45.69
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,34.01
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,135.2
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,187.1
776814,Chapel Street - Bromsgrove,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,30.18
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,47.31
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,39.31
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,195.5
776814,Chapel Street - Bromsgrove,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,164.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.51
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,29.13
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,40.18
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,38.92
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,121.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,167.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,162.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,31.79
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,36.93
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,33.15
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,132.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,153.9
776814,Chapel Street - Bromsgrove,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,138.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.08
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,29.02
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,39.43
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,33.68
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,120.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,164.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.14
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,2.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,30.16
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,39.77
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,32.97
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,124.9
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,164.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,34.55
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,36.82
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,32.1
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,144.3
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,153.0
776814,Chapel Street - Bromsgrove,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.03
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,28.98
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,38.87
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,30.29
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,120.7
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,162.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
