Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.01
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,31.74
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,37.99
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,32.49
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,131.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,158.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,135.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,28.59
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,34.65
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,30.98
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,128.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.97
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,29.38
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,34.69
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,33.35
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,144.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.17
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,2.5
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,28.77
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,35.88
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,32.17
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.07
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.69
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,30.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,35.61
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,36.97
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,124.1
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
776814,Chapel Street - Bromsgrove,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,153.7
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.87
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,31.79
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,40.61
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,32.49
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,168.7
776814,Chapel Street - Bromsgrove,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.13
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.02
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,33.73
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,37.99
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,33.23
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,157.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,138.1
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
