Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,29.37
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,32.43
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,29.95
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,125.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,24.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,28.29
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,28.64
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,118.7
776814,Chapel Street - Bromsgrove,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.98
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,2.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,27.11
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,30.44
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,26.99
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,112.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,112.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,27.86
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,25.22
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,26.03
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
776814,Chapel Street - Bromsgrove,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,20.64
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,25.45
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,28.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,106.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,20.33
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,25.68
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,25.46
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
776814,Chapel Street - Bromsgrove,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,20.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,26.04
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,25.56
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,2.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,19.92
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,31.25
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,26.65
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,129.1
776814,Chapel Street - Bromsgrove,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
