Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,19.33
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,28.85
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,25.14
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,119.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,20.27
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,24.92
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,22.98
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,105.4
776814,Chapel Street - Bromsgrove,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,17.57
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,27.44
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,25.55
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.13
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,2.1
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,21.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,27.12
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,26.88
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,18.42
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,24.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,21.43
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,15.65
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,28.75
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,21.94
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,14.57
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,27.97
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,20.19
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,116.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
