Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.52
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,15.22
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,25.71
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,21.09
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
776814,Chapel Street - Bromsgrove,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,15.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,26.51
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,21.29
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,15.84
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,25.58
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,21.91
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,21.45
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,20.46
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,14.32
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,20.02
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,21.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,20.38
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,19.47
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,14.42
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,20.38
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,19.74
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.94
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,13.92
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,21.68
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,21.48
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
776814,Chapel Street - Bromsgrove,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
