Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,14.43
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,21.74
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,20.31
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
776814,Chapel Street - Bromsgrove,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,14.06
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,19.84
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.03
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,14.76
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,20.28
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,22.05
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,14.96
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,19.58
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,20.5
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
776814,Chapel Street - Bromsgrove,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,20.57
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,20.44
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,15.03
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,20.78
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,20.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,14.96
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,20.73
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,21.13
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
