Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,15.43
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,19.79
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,20.84
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,20.61
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,20.06
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,15.51
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,20.29
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,23.76
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.89
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,14.76
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,21.27
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,22.51
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
776814,Chapel Street - Bromsgrove,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,15.26
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,20.77
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,20.79
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,14.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,20.34
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,20.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,15.89
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,22.12
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,21.63
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,15.82
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,24.01
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,20.74
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
