Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.52
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,15.98
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,24.11
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,22.05
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.94
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,15.81
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,23.49
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,22.13
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
776814,Chapel Street - Bromsgrove,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,15.65
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,23.17
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,21.82
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,15.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,22.13
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,20.73
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,21.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,21.18
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,15.72
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,20.79
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,20.51
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,15.93
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,21.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,21.41
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
