Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,15.67
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,20.92
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,22.52
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,15.33
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,21.81
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,21.38
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,15.95
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,21.76
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,20.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,15.64
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,21.66
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,21.04
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.89
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,6.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,21.55
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,21.23
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,15.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,21.31
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,21.76
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,16.6
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,22.54
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,22.36
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
776814,Chapel Street - Bromsgrove,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,16.06
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,29.26
