Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,22.47
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
776814,Chapel Street - Bromsgrove,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,15.46
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,30.21
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,21.16
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,124.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,15.84
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,29.93
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,21.22
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,16.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,28.53
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,20.39
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,118.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.56
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,15.76
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,33.05
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,21.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,135.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,15.87
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,32.45
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,21.03
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
776814,Chapel Street - Bromsgrove,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,16.33
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,31.57
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,21.45
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,15.82
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,29.77
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,21.94
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.71
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
