Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,16.81
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,32.77
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,22.75
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,134.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,16.71
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,32.65
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,22.63
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.17
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,16.16
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,32.87
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,23.16
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,135.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.05
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,17.22
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,30.76
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,22.8
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.3
776814,Chapel Street - Bromsgrove,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.39
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,16.56
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,31.24
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,23.67
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,127.4
776814,Chapel Street - Bromsgrove,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.76
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,17.91
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,32.95
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,24.56
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,17.78
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,33.44
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,24.64
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,136.1
776814,Chapel Street - Bromsgrove,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
