Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,17.99
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,32.76
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,24.19
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.63
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,16.49
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,35.99
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,24.44
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,147.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.04
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,16.36
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,35.88
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,31.84
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,147.6
776814,Chapel Street - Bromsgrove,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.49
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,17.17
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,34.71
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,27.56
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,142.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,15.82
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,36.09
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,24.38
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,148.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,15.88
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,36.72
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,22.9
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,151.2
776814,Chapel Street - Bromsgrove,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,15.85
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,36.59
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,28.22
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,150.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,15.49
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,34.15
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,31.07
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,140.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.94
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.91
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
