Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,33.79
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,34.29
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,139.8
776814,Chapel Street - Bromsgrove,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,15.74
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,32.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,25.92
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,135.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,107.4
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.08
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,15.55
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,35.39
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,27.35
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,146.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.46
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.4
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,16.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,25.26
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,29.15
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,19.02
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,24.45
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,27.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,21.39
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,24.34
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,29.53
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
776814,Chapel Street - Bromsgrove,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.18
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,18.81
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,25.42
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,31.55
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
776814,Chapel Street - Bromsgrove,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
