Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,25.52
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,30.53
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.71
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,4.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,17.01
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,26.49
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,31.52
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,17.58
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,25.26
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,33.32
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,137.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,19.28
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,28.83
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,29.74
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,120.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,19.74
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,29.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,28.04
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
776814,Chapel Street - Bromsgrove,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,116.8
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,18.11
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,29.1
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,25.14
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
776814,Chapel Street - Bromsgrove,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,18.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,28.65
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,25.94
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,121.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,18.93
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,27.14
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,26.76
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,111.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
