Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,18.05
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,24.74
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,26.31
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,19.87
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,25.66
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,31.13
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
776814,Chapel Street - Bromsgrove,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,17.42
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,27.06
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,35.63
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,18.33
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,30.82
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,31.53
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
776814,Chapel Street - Bromsgrove,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,130.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,20.44
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,35.85
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,31.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.63
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,25.53
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,35.84
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,35.53
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,148.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,147.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.37
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,3.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,31.54
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,40.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,37.05
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,130.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,168.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,153.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.21
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.97
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.85
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
