Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.34
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,34.37
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,53.21
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,46.13
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,220.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,191.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.45
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.41
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.13
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,31.62
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,47.46
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,47.26
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,76.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,197.5
776814,Chapel Street - Bromsgrove,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,195.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.89
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.23
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.05
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,33.32
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,49.38
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,46.86
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,138.2
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,205.3
776814,Chapel Street - Bromsgrove,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,194.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.04
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.24
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.52
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.55
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.72
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,35.82
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,47.47
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,47.09
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,147.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,198.5
776814,Chapel Street - Bromsgrove,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,195.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.24
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.84
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.19
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,35.03
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,49.03
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,47.56
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,205.5
776814,Chapel Street - Bromsgrove,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,197.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.19
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.39
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.96
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.18
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.86
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.99
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,33.49
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,55.55
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,46.11
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,233.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,190.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.8
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.57
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.98
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.13
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,30.75
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,50.48
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,45.45
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,127.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,211.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,188.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.15
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.52
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.77
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.02
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.18
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.29
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.86
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,34.34
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,51.55
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,49.42
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,142.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,218.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,204.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
