Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.13
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.92
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.34
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,33.48
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,51.82
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,49.06
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,137.2
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,217.0
776814,Chapel Street - Bromsgrove,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,201.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.25
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.72
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.59
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.99
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.11
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.73
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,35.44
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,57.98
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,51.71
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,144.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,241.7
776814,Chapel Street - Bromsgrove,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,211.5
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.98
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.38
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.57
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.49
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.12
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.61
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,36.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,60.28
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,52.37
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,91.3
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,149.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,249.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,215.3
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.99
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.68
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.64
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.84
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.68
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,36.51
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,63.08
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,52.08
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,97.5
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,151.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,262.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,216.3
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.83
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.02
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.76
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.09
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,34.73
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,57.63
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,51.91
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,88.5
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,144.3
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,242.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,216.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.52
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.32
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.51
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.74
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.54
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.65
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,3.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.7
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,36.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,56.15
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,53.73
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,79.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,153.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,236.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,223.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.49
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.84
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.01
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.45
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,35.45
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,53.53
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,51.06
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,146.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,224.4
776814,Chapel Street - Bromsgrove,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,210.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.4
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
