Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.9
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.07
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.79
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,36.84
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,53.36
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,51.24
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,72.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,151.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,222.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,210.2
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.25
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.38
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.61
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.01
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,37.43
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,57.52
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,54.13
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,81.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,154.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,240.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,223.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.85
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.25
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.52
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.35
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.96
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.06
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.84
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,40.99
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,56.5
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,55.22
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,74.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,169.2
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,236.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,228.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.71
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.99
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.61
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.34
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.57
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.39
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.74
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,44.07
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,52.32
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,56.09
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,181.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,219.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,232.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.04
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.71
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.96
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.07
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.7
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,41.55
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,55.61
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,60.24
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,172.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,232.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,249.9
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.73
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.82
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.4
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.9
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.13
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.55
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.41
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,47.87
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,62.62
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,56.06
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,197.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,261.0
776814,Chapel Street - Bromsgrove,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,233.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.35
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.36
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.82
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.23
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.68
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.88
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.59
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,47.36
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,60.44
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,52.92
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,194.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,252.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,219.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.32
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.43
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.11
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.43
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.88
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,104.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.53
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,1.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
