Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,49.39
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,53.92
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,59.16
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,203.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,225.2
776814,Chapel Street - Bromsgrove,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,244.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.35
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.04
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.86
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,111.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,54.54
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,53.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,53.98
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,224.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,223.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,223.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.67
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.13
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.61
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.29
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.89
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,48.84
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,56.84
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,54.92
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,202.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,237.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,227.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.82
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.31
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.06
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.48
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,46.53
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,54.45
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,51.51
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,191.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,228.2
776814,Chapel Street - Bromsgrove,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,213.5
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.24
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.38
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.25
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.29
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.56
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.69
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.68
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,41.95
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,54.15
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,57.63
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,173.4
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,228.0
776814,Chapel Street - Bromsgrove,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,238.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.79
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.83
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.29
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.66
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,43.57
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,57.31
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,52.62
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,180.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,240.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,218.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.18
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.42
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.33
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.65
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.61
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.65
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,45.08
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,59.35
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,55.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,186.9
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,250.1
776814,Chapel Street - Bromsgrove,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,231.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.5
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.01
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.04
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.08
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.32
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.78
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.32
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,43.89
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,56.14
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,59.36
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,72.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,182.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,236.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,247.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
